Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
