Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110215,Uplands Road Od,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110215,Uplands Road Od,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
