Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110215,Uplands Road Od,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110215,Uplands Road Od,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110215,Uplands Road Od,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110215,Uplands Road Od,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
