Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110215,Uplands Road Od,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110215,Uplands Road Od,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.05
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.73
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110215,Uplands Road Od,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.97
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110215,Uplands Road Od,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
