Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.93
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110215,Uplands Road Od,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.25
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.7
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.98
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.23
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.32
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.81
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.19
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.72
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110215,Uplands Road Od,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110215,Uplands Road Od,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
