Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.36
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.15
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.32
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.03
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.1
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.64
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.56
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.81
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
