Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.65
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.63
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.73
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.7
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.4
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.2
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.1
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.0
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.9
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.7
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
