Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,24.7
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.9
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,25.0
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,25.1
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,25.2
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,25.3
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,25.4
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,25.7
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
