Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
