Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
