Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110215,Uplands Road Od,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110215,Uplands Road Od,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110215,Uplands Road Od,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110215,Uplands Road Od,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110215,Uplands Road Od,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110215,Uplands Road Od,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110215,Uplands Road Od,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
