Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110215,Uplands Road Od,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110215,Uplands Road Od,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110215,Uplands Road Od,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110215,Uplands Road Od,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110215,Uplands Road Od,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110215,Uplands Road Od,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110215,Uplands Road Od,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110215,Uplands Road Od,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110215,Uplands Road Od,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
