Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110215,Uplands Road Od,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.06
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.97
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.82
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110215,Uplands Road Od,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
