Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.31
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.5
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
