Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110215,Uplands Road Od,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.8
