Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
