Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
