Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
