Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
