Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
