Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.56
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
