Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110215,Uplands Road Od,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
