Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110215,Uplands Road Od,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.78
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.87
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.01
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.8
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.6
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.39
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.22
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
