Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.83
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.48
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
