Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.7
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.6
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.6
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
