Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
