Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110215,Uplands Road Od,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
