Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110215,Uplands Road Od,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110215,Uplands Road Od,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
