Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.12
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.87
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.12
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.9
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
