Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.17
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.25
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110215,Uplands Road Od,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.93
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.35
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.38
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.47
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.88
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.15
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.37
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.21
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.95
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.31
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.34
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.08
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.14
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
