Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.57
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.07
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.03
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.85
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.98
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.94
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.23
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.66
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.88
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.09
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.37
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.0
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
