Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.04
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.1
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.07
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.16
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
