Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
