Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110215,Uplands Road Od,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110215,Uplands Road Od,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
