Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.21
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.42
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.0
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.41
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.42
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.91
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.38
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.58
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.87
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.16
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
