Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110215,Uplands Road Od,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.56
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.31
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.58
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.1
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.66
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.97
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.41
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.12
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.23
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.31
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.05
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
