Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.66
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.58
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.44
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.48
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.38
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
