Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
