Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
