Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
