Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
