Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110215,Uplands Road Od,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.25
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
