Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.67
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.65
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
