Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.63
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.56
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.05
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.07
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.04
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.76
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.44
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.12
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.65
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
