Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.85
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.01
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.25
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.5
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.6
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.97
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.86
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
