Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,24.5
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.6
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.7
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.8
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.9
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,25.0
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,25.1
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,25.2
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,25.4
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
