Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,25.5
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.6
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.8
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
