Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110215,Uplands Road Od,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
