Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110215,Uplands Road Od,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110215,Uplands Road Od,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
