Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.32
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.57
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.19
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.49
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.6
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.4
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.07
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.6
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
