Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
