Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
