Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
