Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
