Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
