Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110215,Uplands Road Od,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110215,Uplands Road Od,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110215,Uplands Road Od,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110215,Uplands Road Od,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.07
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
