Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
