Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.4
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
