Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
