Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
