Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.9
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.0
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.1
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.2
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.3
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
