Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.5
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.6
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.7
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.8
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.9
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.0
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.1
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.2
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.3
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.5
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.6
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.7
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
