Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
