Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110215,Uplands Road Od,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110215,Uplands Road Od,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
